Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592005,Railway Terrace Llandeilo,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
592005,Railway Terrace Llandeilo,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
