Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
