Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
