Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
