Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
