Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
