Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
592005,Railway Terrace Llandeilo,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
