Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.07
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.18
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
