Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.29
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
