Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
592005,Railway Terrace Llandeilo,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
