Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
592005,Railway Terrace Llandeilo,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592005,Railway Terrace Llandeilo,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592005,Railway Terrace Llandeilo,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
592005,Railway Terrace Llandeilo,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
592005,Railway Terrace Llandeilo,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
