Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
592005,Railway Terrace Llandeilo,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
592005,Railway Terrace Llandeilo,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
592005,Railway Terrace Llandeilo,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
592005,Railway Terrace Llandeilo,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
592005,Railway Terrace Llandeilo,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
