Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592005,Railway Terrace Llandeilo,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
592005,Railway Terrace Llandeilo,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
592005,Railway Terrace Llandeilo,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
