Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
592005,Railway Terrace Llandeilo,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
592005,Railway Terrace Llandeilo,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
592005,Railway Terrace Llandeilo,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
592005,Railway Terrace Llandeilo,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
592005,Railway Terrace Llandeilo,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
