Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
592005,Railway Terrace Llandeilo,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
592005,Railway Terrace Llandeilo,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592005,Railway Terrace Llandeilo,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
592005,Railway Terrace Llandeilo,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
592005,Railway Terrace Llandeilo,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
592005,Railway Terrace Llandeilo,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
592005,Railway Terrace Llandeilo,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
