Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
592005,Railway Terrace Llandeilo,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
592005,Railway Terrace Llandeilo,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
592005,Railway Terrace Llandeilo,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
592005,Railway Terrace Llandeilo,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
592005,Railway Terrace Llandeilo,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
592005,Railway Terrace Llandeilo,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
