Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
592005,Railway Terrace Llandeilo,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
592005,Railway Terrace Llandeilo,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
592005,Railway Terrace Llandeilo,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
592005,Railway Terrace Llandeilo,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
592005,Railway Terrace Llandeilo,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
592005,Railway Terrace Llandeilo,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
592005,Railway Terrace Llandeilo,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
