Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
592005,Railway Terrace Llandeilo,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
592005,Railway Terrace Llandeilo,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.25
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
592005,Railway Terrace Llandeilo,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
592005,Railway Terrace Llandeilo,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.51
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
592005,Railway Terrace Llandeilo,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
592005,Railway Terrace Llandeilo,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.44
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
592005,Railway Terrace Llandeilo,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
592005,Railway Terrace Llandeilo,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
