Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.36
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
592005,Railway Terrace Llandeilo,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.08
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
592005,Railway Terrace Llandeilo,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
592005,Railway Terrace Llandeilo,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
592005,Railway Terrace Llandeilo,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
592005,Railway Terrace Llandeilo,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
