Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
592005,Railway Terrace Llandeilo,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
592005,Railway Terrace Llandeilo,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
592005,Railway Terrace Llandeilo,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
