Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
