Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
