Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
