Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
