Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
