Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
