Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
