Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
