Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
592005,Railway Terrace Llandeilo,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
592005,Railway Terrace Llandeilo,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
