Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
