Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
