Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592005,Railway Terrace Llandeilo,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
592005,Railway Terrace Llandeilo,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
592005,Railway Terrace Llandeilo,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
