Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
592005,Railway Terrace Llandeilo,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
592005,Railway Terrace Llandeilo,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
592005,Railway Terrace Llandeilo,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
592005,Railway Terrace Llandeilo,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
592005,Railway Terrace Llandeilo,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
592005,Railway Terrace Llandeilo,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
592005,Railway Terrace Llandeilo,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
