Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
592005,Railway Terrace Llandeilo,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
592005,Railway Terrace Llandeilo,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
592005,Railway Terrace Llandeilo,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
592005,Railway Terrace Llandeilo,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
592005,Railway Terrace Llandeilo,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
592005,Railway Terrace Llandeilo,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
592005,Railway Terrace Llandeilo,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
