Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
592005,Railway Terrace Llandeilo,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
592005,Railway Terrace Llandeilo,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592005,Railway Terrace Llandeilo,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
592005,Railway Terrace Llandeilo,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
592005,Railway Terrace Llandeilo,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
592005,Railway Terrace Llandeilo,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
