Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
592005,Railway Terrace Llandeilo,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
592005,Railway Terrace Llandeilo,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
592005,Railway Terrace Llandeilo,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
592005,Railway Terrace Llandeilo,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
592005,Railway Terrace Llandeilo,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
592005,Railway Terrace Llandeilo,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
592005,Railway Terrace Llandeilo,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
