Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
592005,Railway Terrace Llandeilo,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
592005,Railway Terrace Llandeilo,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
592005,Railway Terrace Llandeilo,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
592005,Railway Terrace Llandeilo,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
592005,Railway Terrace Llandeilo,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.75
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.51
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.86
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
592005,Railway Terrace Llandeilo,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
592005,Railway Terrace Llandeilo,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
592005,Railway Terrace Llandeilo,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
