Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
592005,Railway Terrace Llandeilo,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
592005,Railway Terrace Llandeilo,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
592005,Railway Terrace Llandeilo,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
592005,Railway Terrace Llandeilo,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
592005,Railway Terrace Llandeilo,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
592005,Railway Terrace Llandeilo,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.31
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
