Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
592005,Railway Terrace Llandeilo,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
592005,Railway Terrace Llandeilo,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
592005,Railway Terrace Llandeilo,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
