Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
592005,Railway Terrace Llandeilo,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
592005,Railway Terrace Llandeilo,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
592005,Railway Terrace Llandeilo,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
