Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
