Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
