Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
