Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
