Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
